Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.2
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605111,Beaconing View Wooden,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.3
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605111,Beaconing View Wooden,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.3
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605111,Beaconing View Wooden,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.3
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605111,Beaconing View Wooden,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.4
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605111,Beaconing View Wooden,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.4
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605111,Beaconing View Wooden,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.5
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605111,Beaconing View Wooden,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.5
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605111,Beaconing View Wooden,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,20.6
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605111,Beaconing View Wooden,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,20.6
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605111,Beaconing View Wooden,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
