Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,20.7
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605111,Beaconing View Wooden,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,20.8
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605111,Beaconing View Wooden,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,20.8
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605111,Beaconing View Wooden,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,20.9
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605111,Beaconing View Wooden,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.0
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605111,Beaconing View Wooden,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.0
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605111,Beaconing View Wooden,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.1
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605111,Beaconing View Wooden,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,21.1
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605111,Beaconing View Wooden,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,21.2
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605111,Beaconing View Wooden,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,21.3
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605111,Beaconing View Wooden,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
