Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,22.1
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605111,Beaconing View Wooden,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,22.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.8
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605111,Beaconing View Wooden,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.6
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605111,Beaconing View Wooden,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.6
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605111,Beaconing View Wooden,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.1
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.1
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.2
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605111,Beaconing View Wooden,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
