Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605111,Beaconing View Wooden,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605111,Beaconing View Wooden,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
605111,Beaconing View Wooden,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
605111,Beaconing View Wooden,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605111,Beaconing View Wooden,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605111,Beaconing View Wooden,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605111,Beaconing View Wooden,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605111,Beaconing View Wooden,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605111,Beaconing View Wooden,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
