Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605111,Beaconing View Wooden,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605111,Beaconing View Wooden,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605111,Beaconing View Wooden,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605111,Beaconing View Wooden,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605111,Beaconing View Wooden,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605111,Beaconing View Wooden,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.3
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605111,Beaconing View Wooden,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,61.8
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605111,Beaconing View Wooden,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605111,Beaconing View Wooden,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
