Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605111,Beaconing View Wooden,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605111,Beaconing View Wooden,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605111,Beaconing View Wooden,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605111,Beaconing View Wooden,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605111,Beaconing View Wooden,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.82
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605111,Beaconing View Wooden,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605111,Beaconing View Wooden,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
