Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605111,Beaconing View Wooden,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605111,Beaconing View Wooden,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605111,Beaconing View Wooden,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605111,Beaconing View Wooden,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605111,Beaconing View Wooden,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605111,Beaconing View Wooden,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605111,Beaconing View Wooden,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605111,Beaconing View Wooden,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605111,Beaconing View Wooden,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
