Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605111,Beaconing View Wooden,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.7
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605111,Beaconing View Wooden,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.7
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605111,Beaconing View Wooden,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605111,Beaconing View Wooden,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605111,Beaconing View Wooden,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605111,Beaconing View Wooden,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605111,Beaconing View Wooden,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605111,Beaconing View Wooden,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605111,Beaconing View Wooden,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
