Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605111,Beaconing View Wooden,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,18.1
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605111,Beaconing View Wooden,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,18.2
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
605111,Beaconing View Wooden,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,18.4
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605111,Beaconing View Wooden,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605111,Beaconing View Wooden,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605111,Beaconing View Wooden,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,18.8
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
605111,Beaconing View Wooden,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605111,Beaconing View Wooden,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605111,Beaconing View Wooden,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
