Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,52.9
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.8
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605111,Beaconing View Wooden,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,19.0
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
605111,Beaconing View Wooden,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,19.1
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605111,Beaconing View Wooden,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,72.9
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,19.0
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,18.9
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605111,Beaconing View Wooden,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,113.3
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
