Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.92
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605111,Beaconing View Wooden,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,66.7
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605111,Beaconing View Wooden,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.5
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.17
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.65
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,18.1
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.28
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605111,Beaconing View Wooden,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605111,Beaconing View Wooden,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.1
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
