Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.2
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
605111,Beaconing View Wooden,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.4
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605111,Beaconing View Wooden,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605111,Beaconing View Wooden,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.1
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605111,Beaconing View Wooden,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605111,Beaconing View Wooden,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
