Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605111,Beaconing View Wooden,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605111,Beaconing View Wooden,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605111,Beaconing View Wooden,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605111,Beaconing View Wooden,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605111,Beaconing View Wooden,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605111,Beaconing View Wooden,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605111,Beaconing View Wooden,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605111,Beaconing View Wooden,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605111,Beaconing View Wooden,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
