Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
605111,Beaconing View Wooden,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605111,Beaconing View Wooden,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605111,Beaconing View Wooden,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605111,Beaconing View Wooden,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,17.7
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605111,Beaconing View Wooden,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605111,Beaconing View Wooden,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
