Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605111,Beaconing View Wooden,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.1
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,18.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,18.5
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605111,Beaconing View Wooden,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.5
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
