Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,18.5
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605111,Beaconing View Wooden,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
605111,Beaconing View Wooden,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,18.6
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
