Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605111,Beaconing View Wooden,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.7
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.8
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
605111,Beaconing View Wooden,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.8
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.8
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.9
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.9
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.9
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,19.0
