Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.4
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605111,Beaconing View Wooden,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.5
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
605111,Beaconing View Wooden,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,19.5
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605111,Beaconing View Wooden,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
605111,Beaconing View Wooden,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605111,Beaconing View Wooden,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
