Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
605111,Beaconing View Wooden,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605111,Beaconing View Wooden,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605111,Beaconing View Wooden,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605111,Beaconing View Wooden,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605111,Beaconing View Wooden,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605111,Beaconing View Wooden,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605111,Beaconing View Wooden,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605111,Beaconing View Wooden,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605111,Beaconing View Wooden,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
