Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605111,Beaconing View Wooden,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605111,Beaconing View Wooden,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605111,Beaconing View Wooden,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605111,Beaconing View Wooden,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605111,Beaconing View Wooden,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605111,Beaconing View Wooden,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605111,Beaconing View Wooden,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605111,Beaconing View Wooden,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605111,Beaconing View Wooden,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
