Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605111,Beaconing View Wooden,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605111,Beaconing View Wooden,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605111,Beaconing View Wooden,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605111,Beaconing View Wooden,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.4
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605111,Beaconing View Wooden,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.39
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605111,Beaconing View Wooden,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.08
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.9
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605111,Beaconing View Wooden,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
