Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605111,Beaconing View Wooden,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605111,Beaconing View Wooden,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605111,Beaconing View Wooden,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.7
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605111,Beaconing View Wooden,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.7
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605111,Beaconing View Wooden,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.7
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605111,Beaconing View Wooden,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605111,Beaconing View Wooden,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605111,Beaconing View Wooden,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
