Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.3
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605111,Beaconing View Wooden,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605111,Beaconing View Wooden,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,63.6
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605111,Beaconing View Wooden,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.0
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
605111,Beaconing View Wooden,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.1
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605111,Beaconing View Wooden,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.2
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605111,Beaconing View Wooden,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605111,Beaconing View Wooden,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605111,Beaconing View Wooden,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605111,Beaconing View Wooden,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
