Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.3
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605111,Beaconing View Wooden,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.2
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605111,Beaconing View Wooden,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.1
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605111,Beaconing View Wooden,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.9
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605111,Beaconing View Wooden,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.8
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605111,Beaconing View Wooden,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.6
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,17.5
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
605111,Beaconing View Wooden,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,17.3
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605111,Beaconing View Wooden,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,17.2
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605111,Beaconing View Wooden,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
