Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,17.1
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605111,Beaconing View Wooden,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,17.0
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605111,Beaconing View Wooden,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,17.0
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.9
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605111,Beaconing View Wooden,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.8
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605111,Beaconing View Wooden,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.8
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605111,Beaconing View Wooden,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.7
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605111,Beaconing View Wooden,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.7
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605111,Beaconing View Wooden,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,71.8
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.7
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605111,Beaconing View Wooden,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
