Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
605111,Beaconing View Wooden,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605111,Beaconing View Wooden,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.28
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,103.5
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605111,Beaconing View Wooden,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.4
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
605111,Beaconing View Wooden,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605111,Beaconing View Wooden,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605111,Beaconing View Wooden,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,72.8
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605111,Beaconing View Wooden,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605111,Beaconing View Wooden,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605111,Beaconing View Wooden,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
