Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605111,Beaconing View Wooden,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605111,Beaconing View Wooden,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605111,Beaconing View Wooden,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,66.6
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605111,Beaconing View Wooden,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.37
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,98.5
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605111,Beaconing View Wooden,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,73.7
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605111,Beaconing View Wooden,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,70.5
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605111,Beaconing View Wooden,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,72.2
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605111,Beaconing View Wooden,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
