Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605111,Beaconing View Wooden,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605111,Beaconing View Wooden,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605111,Beaconing View Wooden,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605111,Beaconing View Wooden,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605111,Beaconing View Wooden,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605111,Beaconing View Wooden,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605111,Beaconing View Wooden,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605111,Beaconing View Wooden,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605111,Beaconing View Wooden,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,62.8
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
