Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605111,Beaconing View Wooden,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,83.6
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.1
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
605111,Beaconing View Wooden,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
605111,Beaconing View Wooden,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.1
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605111,Beaconing View Wooden,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.1
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
