Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605111,Beaconing View Wooden,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.1
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605111,Beaconing View Wooden,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605111,Beaconing View Wooden,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605111,Beaconing View Wooden,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605111,Beaconing View Wooden,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.2
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605111,Beaconing View Wooden,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605111,Beaconing View Wooden,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
