Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
605111,Beaconing View Wooden,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
605111,Beaconing View Wooden,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.3
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605111,Beaconing View Wooden,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
605111,Beaconing View Wooden,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,16.4
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
