Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
605111,Beaconing View Wooden,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
605111,Beaconing View Wooden,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
605111,Beaconing View Wooden,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,16.5
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605111,Beaconing View Wooden,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.6
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
605111,Beaconing View Wooden,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.7
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
605111,Beaconing View Wooden,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
