Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.7
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
605111,Beaconing View Wooden,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.7
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
605111,Beaconing View Wooden,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.8
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.8
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605111,Beaconing View Wooden,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.8
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.8
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
605111,Beaconing View Wooden,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.9
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
605111,Beaconing View Wooden,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.9
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605111,Beaconing View Wooden,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.0
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
605111,Beaconing View Wooden,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605111,Beaconing View Wooden,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,17.0
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605111,Beaconing View Wooden,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
